Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,25.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,26.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,26.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,24.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
