Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,33.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,26.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,30.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,25.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,27.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,35.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,32.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,35.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,40.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,169.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,36.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,152.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
