Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,43.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,184.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,199.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,43.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,181.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,34.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,24.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,38.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,160.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,38.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,158.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,41.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,171.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,177.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,45.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,186.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,206.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,37.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,186.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,32.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
