Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,24.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,29.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,36.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,39.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,162.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,24.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,24.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,18.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,37.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,157.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,42.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,173.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,167.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,35.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,146.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
