Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,175.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,149.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,19.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,34.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,26.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,30.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,27.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,30.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,32.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,42.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,176.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,209.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,27.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
