Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
