Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
