Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,22.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,30.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,28.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,22.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,29.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,32.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,31.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,24.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,28.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
