Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,29.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,30.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,159.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,37.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,157.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,230.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,44.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,186.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,34.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,36.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,34.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,175.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,30.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.06
