Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,25.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,32.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,38.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,159.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,70.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,38.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,160.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,174.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,31.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,28.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,28.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,38.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,160.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,31.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
