Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,25.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,23.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,28.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,18.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,18.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,28.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,25.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,26.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,27.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
