Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,23.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,29.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,32.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,26.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,21.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,30.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
