Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,36.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,31.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,26.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,31.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,28.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,35.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,150.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,193.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,152.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
