Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,28.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,28.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,29.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,29.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,31.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,32.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,36.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
