Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
