Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
