Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
