Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
