Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,27.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,30.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
