Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,25.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,176.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,45.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,189.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,200.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,47.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,199.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,199.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,34.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,37.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,154.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,23.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
