Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,21.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,24.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,21.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,32.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,25.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,24.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,24.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,29.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,34.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
