Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,26.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,24.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,20.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,25.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,30.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,27.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,30.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
