Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,28.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,20.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,22.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,30.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,32.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,40.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,165.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,25.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
