Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,22.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,30.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,29.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,153.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,30.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,30.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,30.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,27.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,28.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,28.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,27.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
