Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,27.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,38.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,159.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,35.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,30.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,28.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,22.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
