Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,161.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,31.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,29.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,32.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,29.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,46.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,195.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,175.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,41.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,171.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,34.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,40.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,167.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
