Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,26.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,34.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,23.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,39.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,26.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,22.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,20.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,22.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
