Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,22.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,33.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,189.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,29.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,38.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,158.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
