Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,32.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,28.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,23.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,30.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,26.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,29.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,27.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
