Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,32.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,29.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,25.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,24.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,22.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
