Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
