Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
