Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
