Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,24.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,24.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,27.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,25.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,27.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,27.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
