Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,30.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,23.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,28.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,30.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,23.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,29.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,27.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,29.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,25.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
