Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,30.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,32.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,31.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,35.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,24.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,33.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,35.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
