Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,35.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,38.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,157.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,32.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,32.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,40.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,167.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
