Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,31.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,39.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,161.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,32.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,21.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,24.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,169.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,25.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,28.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,34.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,191.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,31.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,178.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,27.21
