Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
