Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
