Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,20.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
