Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,23.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
