Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,24.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,26.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,28.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
