Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,33.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,29.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,29.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,182.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,31.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,32.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
