Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,35.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,42.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,176.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,33.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,151.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,31.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,38.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,160.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,31.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,25.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
