Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,157.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,24.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,24.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,168.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,170.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,31.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
