Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,195.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,27.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,227.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,23.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,174.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,20.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,23.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,22.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,21.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,22.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,23.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
