Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,25.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,32.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,31.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,27.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,26.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,31.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,30.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,33.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,141.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.48
