Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,22.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,30.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,32.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,28.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,38.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,159.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,36.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,151.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,216.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,33.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,142.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,185.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,173.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,30.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
