Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,30.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,46.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,192.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,48.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,198.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,190.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,37.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,155.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,161.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,24.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,34.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,141.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,26.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,25.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,29.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,33.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,22.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
