Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,22.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,30.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,31.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,26.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,24.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
