Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,18.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,20.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,27.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,23.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,20.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
