Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,22.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,33.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,187.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,21.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,18.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,27.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,26.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,21.3
