Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,29.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,177.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,31.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,25.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,195.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,28.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
