Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,161.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,32.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,30.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,29.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,29.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,30.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,23.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
