Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
