Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
