Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,23.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
