Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,23.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,24.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,26.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,26.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,25.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,26.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.59
