Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,30.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,29.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,25.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,28.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,28.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,29.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,31.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,33.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,28.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
