Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,35.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,189.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,42.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,176.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,184.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,39.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,165.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,185.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,36.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,154.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,36.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,30.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,28.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,34.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
