Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,31.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,26.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,22.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,32.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,23.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,22.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,21.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
