Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,32.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,25.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,23.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,25.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,31.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,26.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
