Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,17.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,30.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,38.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,158.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,33.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,22.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,25.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,26.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,29.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,27.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
